Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,49.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,57.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,52.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,220.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,162.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,59.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,62.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,60.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,264.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,253.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,185.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,59.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,66.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,64.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,282.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,270.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,58.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,64.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,66.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,240.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,270.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,277.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,175.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,58.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,65.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,61.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,276.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,259.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,53.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,66.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,59.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,222.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,278.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,250.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,53.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,58.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,223.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,270.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,249.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,159.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,57.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,66.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,57.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,279.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,165.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.34
