Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,59.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,68.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,54.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,289.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,232.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,184.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,62.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,75.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,63.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,76.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,259.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,316.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,269.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,179.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,61.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,71.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,66.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,253.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,300.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,279.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,58.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,71.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,60.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,301.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,257.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,47.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,60.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,53.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,196.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,256.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,224.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,159.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,52.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,74.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,63.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,216.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,312.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,266.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,167.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,54.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,69.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,224.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,296.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,266.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,202.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,55.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,74.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,62.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,87.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,231.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,316.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,267.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,171.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,54.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,69.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,63.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,228.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,291.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,267.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,179.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
