Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,62.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,72.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,67.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,260.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,308.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,283.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,180.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,59.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,73.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,66.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,309.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,282.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,159.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,52.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,68.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,65.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,220.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,292.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,276.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,181.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,170.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,61.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,75.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,257.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,320.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,311.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,173.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,57.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,72.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,63.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,240.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,309.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,271.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,197.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,56.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,68.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,73.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,233.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,336.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,290.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,49.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,61.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,208.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,260.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,58.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,73.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,65.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,308.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,277.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,179.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,61.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,81.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,70.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,345.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,299.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
