Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,60.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,75.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,63.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,254.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,322.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,271.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,60.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,70.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,59.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,250.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,300.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,154.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,52.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,63.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,53.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,221.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,275.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,229.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,148.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,58.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,62.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,52.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,267.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,224.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,169.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,66.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,70.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,59.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,276.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,299.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,254.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,173.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,59.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,74.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,63.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,314.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,266.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,188.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,67.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,79.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,99.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,337.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,203.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,67.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,83.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,61.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,279.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,353.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,260.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,212.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
