Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,67.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,81.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,61.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,100.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,278.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,341.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,258.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,182.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,62.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,70.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,58.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,261.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,300.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,52.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,61.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,219.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,260.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,219.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,51.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,59.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,49.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,216.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,256.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,55.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,68.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,58.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,229.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,287.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,203.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,59.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,75.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,59.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,249.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,317.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,250.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,184.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,53.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,73.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,76.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,221.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,309.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,235.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,51.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,70.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,215.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,299.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,225.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,178.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,52.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,69.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,61.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,219.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,292.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,258.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,183.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
