Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,56.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,70.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,57.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,235.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,298.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,172.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,58.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,65.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,59.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,54.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,279.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,154.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,55.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,54.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,57.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,233.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,235.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,48.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,49.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,203.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,215.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,45.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,50.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,50.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,192.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,216.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,213.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,43.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,51.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,52.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,217.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,220.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,50.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,51.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,53.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,212.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,219.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,226.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,167.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,56.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,54.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,191.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,223.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,238.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,36.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,52.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,51.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,223.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,220.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
