Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,33.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,46.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,47.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,199.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,199.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,34.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,45.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,42.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,195.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,179.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,36.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,46.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,45.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,201.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,192.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,35.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,47.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,42.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,203.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,36.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,44.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,40.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,191.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,172.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,38.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,42.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,199.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,37.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,47.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,201.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,40.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,48.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,44.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,167.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,208.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,190.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
