Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,39.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,46.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,44.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,165.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,199.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,190.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,38.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,45.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,47.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,201.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,46.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,48.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,200.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,204.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,38.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,44.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,46.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,192.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,200.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,34.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,42.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,45.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,41.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,47.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,36.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,42.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,46.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,182.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,39.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,43.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,49.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,186.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,36.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,47.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,202.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,206.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
