Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,37.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,45.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,46.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,201.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,34.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,44.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,44.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,188.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,189.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,36.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,44.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,44.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,191.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,188.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,40.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,43.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,45.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,183.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,191.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,45.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,43.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,50.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,189.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,211.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,43.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,40.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,49.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,180.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,209.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,47.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,45.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,195.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,192.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,43.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,49.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,44.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,179.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,208.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,43.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,45.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,46.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,180.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,195.7
