Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,197.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,41.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,41.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,42.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,44.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,45.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,194.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,45.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,48.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,157.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,193.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,204.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,36.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,35.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,42.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,47.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,201.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,37.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,45.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,44.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,154.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,190.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,37.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,46.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,42.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,39.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,200.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,194.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
