Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,35.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,48.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,46.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,198.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,38.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,53.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,47.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,202.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,37.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,47.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,46.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,200.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,38.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,51.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,47.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,67.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,216.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,38.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,54.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,46.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,227.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,47.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,201.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,39.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,55.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,49.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,234.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,208.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,156.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,36.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,58.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,50.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,211.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,59.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,54.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,158.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,230.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.96
