Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,65.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,164.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,36.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,61.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,256.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,162.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,38.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,60.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,46.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,78.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,250.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,193.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,157.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,38.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,47.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,248.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,42.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,47.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,86.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,178.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,267.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,174.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,65.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,193.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,272.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,211.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,47.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,63.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,52.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,83.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,196.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,265.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,218.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,45.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,63.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,54.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,229.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,173.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,45.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,67.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,51.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,188.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,278.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,213.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,173.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,67.82
