Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,54.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,211.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,282.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,227.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,186.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,53.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,72.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,54.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,222.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,300.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,229.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,185.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,54.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,57.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,226.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,301.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,173.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,51.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,71.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,54.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,211.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,294.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,228.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,47.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,72.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,60.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,99.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,198.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,299.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,254.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,179.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,50.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,70.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,54.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,208.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,291.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,229.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,184.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,47.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,72.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,56.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,113.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,198.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,299.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,237.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,180.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,46.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,73.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,50.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,109.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,191.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,306.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,209.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,187.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,47.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,75.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,47.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,128.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,197.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,312.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,198.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
