Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,50.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,73.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,44.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,100.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,306.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,187.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,164.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,51.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,74.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,48.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,212.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,306.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,202.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,176.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,60.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,54.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,249.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,309.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,228.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,64.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,63.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,265.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,342.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,265.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,172.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,81.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,61.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,277.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,336.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,257.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,178.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,76.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,83.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,63.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,103.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,315.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,347.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,266.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,170.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,63.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,63.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,263.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,351.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,267.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,58.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,82.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,61.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,342.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,258.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,66.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,84.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,58.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,275.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,353.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
