Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,159.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,64.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,81.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,54.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,108.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,268.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,341.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,228.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,173.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,67.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,77.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,56.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,94.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,282.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,327.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,164.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,57.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,77.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,62.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,241.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,328.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,263.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,55.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,71.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,61.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,232.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,300.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,261.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,63.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,236.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,319.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,265.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,65.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,71.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,62.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,274.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,303.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,262.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,65.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,59.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,270.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,284.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,250.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,57.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,63.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,66.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,319.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,270.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
