Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,58.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,66.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,314.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,280.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,57.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,68.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,65.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,237.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,290.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,276.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,76.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,55.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,215.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,323.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,235.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,54.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,65.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,52.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,228.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,279.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,221.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,59.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,64.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,53.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,274.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,225.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,135.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,69.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,68.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,60.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,292.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,291.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,256.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,67.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,61.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,58.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,279.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,263.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,249.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,58.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,58.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,52.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,249.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,222.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,60.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,72.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,57.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,254.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,305.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,178.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
