Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,66.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,61.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,70.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,277.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,357.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,260.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,164.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,165.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,71.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,79.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,63.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,300.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,335.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,271.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,64.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,266.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,301.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,220.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,58.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,69.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,56.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,294.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,240.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,163.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,66.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,71.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,278.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,300.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,264.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,62.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,69.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,61.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,258.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,293.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,258.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,68.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,59.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,252.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,289.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,248.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,72.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,59.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,279.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,304.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,251.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,64.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,68.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,58.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,269.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,290.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,248.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.8
