Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,65.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,67.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,65.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,73.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,270.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,286.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,274.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,63.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,73.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,64.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,306.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,272.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,66.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,72.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,66.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,272.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,304.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,278.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,62.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,63.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,256.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,265.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,254.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,158.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,65.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,65.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,64.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,268.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,275.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,268.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,159.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,71.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,282.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,302.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,311.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,168.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,70.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,68.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,62.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,289.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,290.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,262.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,67.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,68.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,57.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,278.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,286.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
