Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,60.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,67.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,55.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,283.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,233.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,172.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,83.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,67.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,93.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,280.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,347.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,281.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,169.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,71.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,76.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,67.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,293.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,317.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,281.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,155.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,72.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,75.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,74.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,299.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,319.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,310.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,175.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,74.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,77.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,66.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,309.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,326.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,281.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,65.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,68.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,62.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,271.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,289.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,262.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,69.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,68.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,66.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,73.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,287.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,287.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,279.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,67.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,67.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,68.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,279.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,285.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,290.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,162.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,67.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,77.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,63.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,282.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,325.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,268.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.6
