Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,119.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,60.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,68.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,54.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,256.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,292.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,235.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,60.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,64.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,53.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,255.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,275.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,228.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,69.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,61.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,236.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,291.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,261.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,56.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,75.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,66.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,233.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,315.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,281.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,57.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,63.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,58.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,241.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,273.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,250.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,65.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,69.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,60.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,271.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,296.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,162.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,72.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,56.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,232.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,308.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,241.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,181.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,64.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,80.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,54.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,267.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,338.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,232.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,73.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,50.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,108.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,261.5
