Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,311.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,214.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,72.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,58.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,210.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,308.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,248.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,62.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,71.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,56.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,258.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,300.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,238.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,117.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,64.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,70.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,61.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,268.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,297.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,259.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,54.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,68.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,58.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,227.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,292.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,247.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,59.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,206.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,264.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,252.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,62.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,63.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,63.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,115.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,266.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,270.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,267.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,183.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,67.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,76.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,77.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,109.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,280.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,324.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,324.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,129.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,156.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,58.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,70.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,69.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,294.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,290.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
