Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,46.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,56.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,66.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,194.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,238.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,279.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,46.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,55.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,58.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,194.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,235.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,247.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,61.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,59.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,258.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,48.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,62.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,60.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,260.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,249.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,60.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,66.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,60.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,248.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,277.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,251.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,55.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,57.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,58.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,230.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,53.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,63.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,58.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,221.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,266.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,247.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,55.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,60.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,233.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,256.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,49.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,56.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,60.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,208.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,241.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,256.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
