Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,51.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,60.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,62.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,215.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,256.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,49.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,51.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,59.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,204.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,218.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,248.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,49.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,52.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,58.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,220.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,45.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,53.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,58.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,191.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,224.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,246.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,43.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,55.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,54.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,232.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,228.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,41.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,56.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,50.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,171.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,235.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,40.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,53.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,47.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,223.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,199.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,114.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,41.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,48.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,47.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,204.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,201.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
