Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,35.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,43.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,42.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,184.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,31.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,41.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,34.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,40.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,39.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,34.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,41.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,34.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,41.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,37.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,175.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,34.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,42.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,39.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,35.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,45.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,43.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,190.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,37.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,50.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,46.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,212.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,36.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,44.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,46.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,198.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
