Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,38.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,42.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,48.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,178.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,204.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,36.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,38.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,46.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,40.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,46.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,39.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,50.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,165.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,188.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,39.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,42.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,47.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,166.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,180.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,42.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,43.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,50.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,42.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,52.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,176.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,218.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,46.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,43.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,51.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,215.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,46.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,44.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,48.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,192.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,186.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,205.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
