Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,41.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,46.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,185.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,177.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,45.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,39.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,46.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,195.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,45.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,44.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,44.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,189.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,45.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,45.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,46.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,187.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,196.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,42.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,44.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,43.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,44.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,45.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,179.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,192.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,44.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,46.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,177.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,189.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,197.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,44.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,45.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,48.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,187.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,195.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,207.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
