Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,36.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,40.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,45.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,152.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,173.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,194.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,42.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,48.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,182.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,204.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,36.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,45.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,45.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,191.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,193.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,37.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,43.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,185.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,205.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,36.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,44.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,46.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,152.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,195.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,37.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,43.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,46.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,198.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,52.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,50.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,50.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,218.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,213.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,52.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,52.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,219.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,224.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,212.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,52.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,50.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,50.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,220.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,217.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
