Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,40.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,46.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,53.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,171.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,199.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,228.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,163.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,42.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,56.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,176.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,209.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,238.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,42.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,52.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,52.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,225.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,222.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,41.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,52.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,49.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,223.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,213.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,43.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,53.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,49.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,226.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,40.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,56.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,47.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,43.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,56.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,239.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,210.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,44.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,54.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,53.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,230.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,48.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,53.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,202.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,228.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,236.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
