Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,52.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,59.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,57.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,218.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,250.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,241.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,51.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,61.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,55.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,212.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,258.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,232.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,165.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,59.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,59.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,216.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,248.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,250.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,56.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,53.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,196.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,238.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,222.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,157.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,55.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,66.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,56.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,229.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,280.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,238.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,55.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,230.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,254.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,225.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,163.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,61.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,72.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,57.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,252.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,305.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,169.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,63.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,77.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,70.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,264.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,326.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,257.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,174.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,163.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
