Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,62.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,69.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,58.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,259.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,291.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,246.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,45.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,191.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,63.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,77.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,59.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,322.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,249.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,186.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,162.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,79.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,65.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,264.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,331.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,263.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,64.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,75.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,58.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,266.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,317.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,248.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,64.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,84.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,57.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,265.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,351.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,158.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,63.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,81.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,58.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,83.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,261.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,341.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,57.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,72.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,63.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,236.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,303.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,264.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,58.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,75.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,63.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,314.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,266.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,139.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,208.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,62.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,82.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,67.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,345.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,283.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,47.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,200.9
