Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,60.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,78.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,65.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,70.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,250.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,327.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,272.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,202.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,58.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,80.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,59.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,339.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,252.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,139.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,188.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,60.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,80.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,66.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,252.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,338.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,282.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,185.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,62.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,92.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,64.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,117.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,260.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,385.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,269.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,171.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,66.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,79.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,65.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,80.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,278.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,333.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,272.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,139.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,72.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,63.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,301.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,298.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,267.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,68.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,72.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,66.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,286.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,307.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,282.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,179.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,81.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,76.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,73.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,337.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,323.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,310.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,53.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,187.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,228.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,81.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,82.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,72.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,340.3
