Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,351.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,306.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,51.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,170.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,224.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,79.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,90.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,74.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,330.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,385.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,314.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,44.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,188.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,206.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,84.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,87.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,77.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,354.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,367.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,328.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,157.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,198.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,160.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,75.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,83.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,74.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,316.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,354.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,315.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,42.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,191.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,176.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,79.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,83.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,80.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,332.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,354.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,340.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,169.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,177.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,73.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,73.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,65.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,304.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,312.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,279.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,64.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,81.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,64.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,270.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,343.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,271.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,191.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,66.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,82.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,99.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,276.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,348.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,237.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,172.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,67.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,78.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,59.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,81.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,281.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,332.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,251.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,186.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
