Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,64.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,78.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,58.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,95.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,267.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,332.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,207.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,65.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,84.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,61.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,97.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,272.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,357.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,259.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,205.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,61.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,79.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,256.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,337.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,270.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,198.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,58.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,72.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,58.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,77.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,307.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,249.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,189.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,51.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,51.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,95.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,215.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,301.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,220.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,54.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,69.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,54.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,227.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,294.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,230.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,57.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,66.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,55.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,240.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,285.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,234.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,63.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,64.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,266.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,274.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,249.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,66.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,63.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,279.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,271.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.77
