Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,62.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,64.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,59.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,260.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,274.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,253.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,54.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,60.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,53.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,77.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,228.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,257.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,226.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,50.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,54.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,48.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,213.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,234.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,210.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,55.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,53.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,51.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,230.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,228.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,220.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,50.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,52.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,51.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,212.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,226.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,217.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,46.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,51.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,49.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,198.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,223.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,215.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,57.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,60.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,53.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,259.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,230.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,61.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,62.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,59.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,258.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,266.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,256.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.42
