Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,55.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,59.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,51.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,71.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,233.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,253.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,224.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,49.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,56.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,47.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,210.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,209.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,171.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,57.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,71.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,54.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,77.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,240.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,303.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,235.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,51.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,56.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,216.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,219.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,67.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,57.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,235.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,291.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,245.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,50.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,57.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,54.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,213.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,248.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,231.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,53.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,64.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,57.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,223.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,274.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,48.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,56.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,49.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,71.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,204.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,211.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,52.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,64.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,53.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,220.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,276.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,231.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
