Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,59.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,55.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,59.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,73.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,248.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,255.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,54.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,56.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,229.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,254.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,172.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,182.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,65.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,72.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,273.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,310.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,310.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,174.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,59.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,70.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,68.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,250.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,299.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,256.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,57.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,69.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,55.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,298.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,50.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,48.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,212.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,252.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,210.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,204.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,55.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,74.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,61.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,234.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,321.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,263.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,49.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,67.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,52.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,211.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,288.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,226.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,51.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,53.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,54.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,55.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,218.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,231.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,233.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
