Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,55.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,60.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,232.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,252.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,259.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,58.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,49.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,203.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,253.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,213.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,49.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,67.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,55.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,72.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,210.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,290.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,240.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,68.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,57.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,294.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,249.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,53.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,73.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,225.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,313.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,251.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,50.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,65.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,49.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,211.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,278.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,213.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,48.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,57.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,205.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,224.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,65.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,65.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,240.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,280.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,277.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
