Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,51.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,61.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,54.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,220.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,268.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,237.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,47.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,50.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,201.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,51.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,75.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,55.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,89.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,216.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,324.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,239.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,154.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,45.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,66.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,57.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,193.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,284.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,248.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,53.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,62.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,57.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,224.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,264.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,248.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,41.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,61.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,51.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,175.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,265.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,220.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,35.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,56.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,40.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,72.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,173.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,44.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,62.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,189.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,264.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,46.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,62.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,42.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,195.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,267.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
