Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,49.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,60.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,38.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,209.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,254.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,166.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,44.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,59.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,42.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,78.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,248.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,181.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,156.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,42.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,61.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,40.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,180.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,260.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,174.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,183.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,125.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,48.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,67.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,47.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,207.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,287.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,191.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,53.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,70.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,52.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,68.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,222.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,299.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,222.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,51.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,60.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,48.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,218.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,257.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,206.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,38.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,53.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,41.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,225.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,39.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,59.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,47.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,67.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,249.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,198.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,38.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,45.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,45.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,196.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,193.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
