Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,48.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,182.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,221.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,205.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,192.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,48.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,69.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,202.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,295.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,226.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,184.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,49.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,64.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,53.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,205.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,269.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,227.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,158.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,45.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,59.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,191.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,248.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,231.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,168.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,165.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,46.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,60.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,57.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,195.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,240.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,184.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,161.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,46.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,52.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,194.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,248.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,218.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,44.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,55.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,46.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,186.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,231.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,159.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,45.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,50.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,212.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,141.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,173.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
