Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,45.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,56.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,48.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,189.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,239.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,202.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,51.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,47.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,215.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,198.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,44.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,52.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,48.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,184.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,218.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,202.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,158.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,55.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,50.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,183.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,232.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,40.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,51.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,50.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,167.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,217.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,209.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,51.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,50.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,215.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,36.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,47.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,48.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,202.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,204.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,34.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,42.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,45.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,179.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,38.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,45.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,47.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,198.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
