Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,40.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,47.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,46.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,166.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,196.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,193.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,39.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,47.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,198.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,36.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,48.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,51.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,203.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,217.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,33.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,45.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,192.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,202.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,36.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,43.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,179.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,43.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,50.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,47.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,209.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,201.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,42.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,47.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,46.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,194.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,40.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,49.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,46.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,167.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,207.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,41.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,50.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,45.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,171.8
