Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,45.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,50.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,46.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,189.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,212.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,201.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,45.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,49.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,44.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,187.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,206.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,41.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,50.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,49.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,212.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,208.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,50.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,46.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,182.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,212.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,42.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,46.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,44.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,177.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,197.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,187.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,39.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,49.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,48.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,209.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,207.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,46.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,208.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,195.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,35.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,45.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,44.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,192.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,188.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
