Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,34.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,45.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,45.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,191.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,37.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,50.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,44.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,214.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,187.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,35.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,48.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,44.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,203.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,54.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,47.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,50.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,226.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,203.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,54.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,53.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,49.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,225.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,226.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,211.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,55.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,46.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,48.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,230.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,207.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,48.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,50.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,50.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,202.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,214.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,216.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,47.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,50.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,50.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,195.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,212.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,213.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,49.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,52.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,50.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,201.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,218.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,212.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.05
