Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,51.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,52.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,48.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,213.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,221.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,49.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,58.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,50.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,204.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,165.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,50.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,60.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,48.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,209.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,252.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,204.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,170.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,52.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,58.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,46.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,216.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,195.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,165.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,57.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,62.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,49.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,238.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,208.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,169.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,54.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,62.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,56.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,226.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,259.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,239.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,189.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,58.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,69.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,56.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,290.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,237.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,185.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,58.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,68.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,53.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,288.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,227.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,179.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.61
