Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,60.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,66.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,48.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,249.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,279.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,206.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,63.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,47.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,259.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,269.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,174.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,67.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,225.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,181.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,63.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,71.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,51.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,78.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,300.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,217.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,202.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,67.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,74.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,57.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,313.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,50.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,210.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,71.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,77.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,59.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,297.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,323.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,249.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,144.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,200.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,158.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,73.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,74.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,61.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,305.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,310.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,259.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,174.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,167.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,73.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,68.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,62.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,303.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,284.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,262.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,177.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,76.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,68.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,70.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,317.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,285.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,297.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,189.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
