Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,70.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,72.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,68.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,70.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,293.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,306.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,287.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,191.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,68.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,75.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,65.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,283.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,316.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,273.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,185.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,68.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,78.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,63.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,284.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,328.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,266.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,185.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,68.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,85.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,68.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,286.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,357.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,287.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,203.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,70.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,89.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,294.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,374.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,305.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,48.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,206.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,68.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,90.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,77.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,283.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,377.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,322.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,152.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,187.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,86.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,69.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,364.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,292.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,171.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,190.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,74.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,88.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,72.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,308.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,369.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,301.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,159.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,184.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,70.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,85.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,69.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,292.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,355.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,287.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
