Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,172.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,69.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,78.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,72.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,285.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,326.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,300.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,171.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,65.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,80.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,67.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,268.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,335.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,280.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,171.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,72.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,84.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,62.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,99.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,300.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,353.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,173.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,71.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,83.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,63.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,294.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,346.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,264.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,197.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,66.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,81.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,66.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,273.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,340.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,276.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,159.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,211.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,74.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,90.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,73.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,309.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,377.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,307.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,48.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,157.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,76.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,89.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,71.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,316.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,374.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,297.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,162.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,201.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,85.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,89.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,351.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,373.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,280.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,42.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,178.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,192.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
