Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,81.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,85.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,62.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,123.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,334.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,355.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,260.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,44.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,47.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,202.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,84.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,83.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,68.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,346.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,350.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,284.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,171.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,75.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,83.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,71.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,311.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,349.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,298.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,52.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,178.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,222.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,77.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,75.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,318.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,369.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,315.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,169.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,200.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,76.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,74.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,315.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,372.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,309.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,43.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,180.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,205.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,168.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,73.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,85.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,74.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,300.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,355.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,308.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,46.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,156.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,198.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,70.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,84.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,65.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,288.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,351.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,274.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,49.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,169.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,207.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,72.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,90.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,297.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,377.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,286.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,219.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,70.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,91.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,68.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,76.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,291.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,382.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,286.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,203.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
