Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,68.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,82.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,67.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,283.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,344.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,284.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,167.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,63.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,71.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,65.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,261.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,297.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,274.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,180.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,56.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,68.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,234.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,312.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,284.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,179.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,114.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,56.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,72.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,61.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,234.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,303.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,256.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,171.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,67.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,60.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,284.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,255.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,170.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,56.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,68.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,57.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,230.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,286.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,196.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,58.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,60.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,240.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,320.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,256.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,201.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,63.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,79.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,64.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,264.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,335.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,272.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,170.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,60.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,73.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,63.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,251.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,308.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,268.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
