Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,144.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,170.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,60.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,71.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,249.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,301.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,260.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,59.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,66.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,58.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,278.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,247.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,167.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,71.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,252.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,300.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,265.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,57.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,71.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,57.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,240.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,300.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,171.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,54.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,72.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,62.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,229.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,302.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,264.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,163.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,175.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,60.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,69.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,249.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,294.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,292.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,56.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,67.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,64.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,235.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,281.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,272.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,174.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,69.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,63.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,252.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,294.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,268.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,135.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,174.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
