Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,62.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,71.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,260.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,302.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,277.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,69.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,61.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,259.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,294.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,260.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,169.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,73.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,251.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,305.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,234.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,73.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,60.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,236.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,306.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,255.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,173.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,60.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,72.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,64.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,249.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,305.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,270.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,60.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,69.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,64.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,252.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,290.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,271.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,65.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,69.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,63.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,274.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,295.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,267.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,178.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,64.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,65.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,270.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,308.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,278.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,57.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,63.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,54.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,240.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,272.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,230.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
