Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,60.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,67.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,58.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,252.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,285.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,55.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,70.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,57.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,231.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,297.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,57.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,65.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,62.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,239.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,279.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,266.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,57.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,62.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,58.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,238.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,265.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,250.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,57.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,65.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,58.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,240.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,280.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,249.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,61.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,63.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,54.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,258.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,268.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,229.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,63.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,64.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,56.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,274.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,240.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,68.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,75.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,64.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,286.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,319.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,272.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,67.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,65.5
