Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,271.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,286.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,277.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,65.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,63.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,272.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,296.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,271.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,63.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,68.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,65.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,265.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,291.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,275.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,60.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,63.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,59.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,251.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,270.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,253.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,135.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,60.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,63.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,60.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,252.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,268.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,257.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,157.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,61.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,66.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,67.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,255.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,282.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,285.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,161.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,59.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,64.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,249.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,274.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,273.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,57.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,72.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,61.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,238.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,306.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,260.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,177.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,53.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,76.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,61.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,74.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,225.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,325.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
