Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,55.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,72.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,61.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,72.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,230.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,304.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,257.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,52.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,65.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,59.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,220.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,275.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,251.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,55.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,59.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,61.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,252.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,261.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,170.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,57.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,64.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,239.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,285.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,271.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,189.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,166.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,61.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,72.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,74.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,257.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,306.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,313.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,210.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,52.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,73.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,60.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,94.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,219.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,313.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,254.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,182.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,50.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,55.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,210.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,294.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,232.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,174.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,51.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,64.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,54.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,214.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,270.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,230.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,186.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,54.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,67.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,58.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,228.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,284.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.77
