Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,182.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,63.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,57.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,221.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,263.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,240.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,169.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,60.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,59.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,253.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,250.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,49.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,62.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,55.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,207.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,265.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,239.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,49.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,57.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,51.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,207.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,216.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,62.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,60.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,260.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,227.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,58.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,61.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,53.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,79.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,241.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,256.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,225.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,55.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,61.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,57.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,231.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,258.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,61.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,58.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,259.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,259.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,248.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,164.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
