Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,63.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,62.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,305.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,267.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,70.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,60.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,60.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,293.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,253.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,255.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,56.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,54.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,56.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,235.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,228.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,239.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,55.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,48.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,50.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,228.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,61.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,51.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,85.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,219.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,219.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,62.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,50.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,52.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,259.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,214.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,218.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,164.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,57.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,52.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,47.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,238.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,223.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,201.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,177.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,54.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,56.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,224.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,236.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,212.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,48.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,47.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,203.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,233.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,176.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
