Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,53.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,59.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,51.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,223.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,252.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,218.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,50.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,49.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,225.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,212.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,44.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,48.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,48.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,187.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,40.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,41.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,171.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,176.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,196.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,41.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,41.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,45.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,173.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,191.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,43.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,42.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,46.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,198.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,44.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,184.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,214.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,49.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,52.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,198.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,210.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,222.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,49.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,43.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,206.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,186.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,206.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
