Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,48.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,48.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,200.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,176.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,205.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,49.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,43.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,46.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,197.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,55.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,43.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,43.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,230.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,56.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,43.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,42.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,88.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,234.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,184.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,58.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,43.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,47.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,183.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,203.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,58.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,47.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,49.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,202.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,209.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,55.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,45.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,47.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,229.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,192.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,57.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,47.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,47.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,80.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,237.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,199.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,202.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
