Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,55.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,46.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,46.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,229.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,195.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,51.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,45.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,213.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,192.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,44.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,48.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,215.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,202.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,49.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,42.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,49.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,203.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,209.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,48.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,46.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,50.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,204.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,198.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,214.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,46.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,43.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,44.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,183.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,186.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,49.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,43.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,46.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,203.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,183.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,195.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,51.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,43.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,45.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,48.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,44.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,45.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,203.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,190.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
