Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,48.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,46.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,56.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,199.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,197.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,237.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,49.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,61.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,203.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,210.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,256.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,49.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,48.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,61.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,203.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,209.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,257.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,40.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,46.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,59.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,41.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,47.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,59.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,171.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,201.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,249.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,40.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,48.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,82.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,168.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,206.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,258.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,176.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,45.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,52.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,60.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,222.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,255.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,46.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,52.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,59.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,194.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,250.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,43.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,51.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,51.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,220.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,217.6
