Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,43.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,50.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,48.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,180.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,214.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,207.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,41.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,52.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,60.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,220.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,255.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,44.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,52.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,56.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,222.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,238.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,49.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,56.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,52.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,206.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,239.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,220.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,46.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,57.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,51.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,194.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,218.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,47.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,55.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,48.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,232.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,204.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,53.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,53.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,223.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,269.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,225.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,55.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,69.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,54.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,289.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,178.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
