Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,56.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,275.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,287.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,236.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,139.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,178.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,60.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,65.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,55.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,249.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,276.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,192.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,162.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,74.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,60.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,263.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,314.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,256.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,178.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,65.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,75.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,59.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,272.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,318.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,250.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,164.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,178.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,69.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,76.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,60.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,289.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,322.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,257.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,161.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,64.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,86.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,64.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,268.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,361.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,272.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,149.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,209.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,63.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,87.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,61.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,264.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,367.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,263.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,45.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,196.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,61.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,60.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,257.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,328.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,257.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,177.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,63.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,55.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,263.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,292.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,231.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.91
