Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,184.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,65.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,78.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,63.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,272.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,332.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,267.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,133.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,63.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,78.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,262.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,330.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,266.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,186.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,62.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,68.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,259.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,341.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,284.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,47.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,62.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,86.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,71.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,257.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,360.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,296.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,56.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,174.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,177.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,69.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,79.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,66.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,288.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,333.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,277.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,67.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,77.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,70.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,277.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,324.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,292.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,176.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,68.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,73.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,64.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,76.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,281.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,309.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,270.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,157.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,68.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,60.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,248.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,287.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,251.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,181.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,68.35
